Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82925
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77505
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71975
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83053
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88199
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,37.62
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,50.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,87.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.87
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8656
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77273
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82983
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82937
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86685
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82614
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81909
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71594
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95862
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8475
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92728
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182161,The Penns,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,54.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,89.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,88.75
182161,The Penns,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182161,The Penns,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86505
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81707
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80505
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85443
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81216
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82705
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77273
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73855
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81115
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89349
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,38.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,54.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.38
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,70.12
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
182161,The Penns,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83697
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84826
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80771
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,24.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83474
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82843
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8309
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74032
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72247
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77737
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86493
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182161,The Penns,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,61.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,52.5
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,92.5
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
182161,The Penns,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90869
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83597
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83093
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86941
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87192
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78982
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.81
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71252
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80038
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
