Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.789
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92078
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88602
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,50.75
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182161,The Penns,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86661
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81909
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8338
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83297
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86261
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76605
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69723
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71923
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8497
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93274
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87057
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,39.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,53.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,72.5
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,89.12
182161,The Penns,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
182161,The Penns,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.5
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84497
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79248
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84594
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83798
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87427
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83243
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.63
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75537
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71566
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94147
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80914
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86841
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,41.25
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,56.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,91.75
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,86.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83081
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82351
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82498
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85589
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90332
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84689
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.25
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71341
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70028
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91382
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,9.38
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86932
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89276
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182161,The Penns,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,40.88
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,62.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,88.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182161,The Penns,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82507
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82266
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91077
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8667
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86441
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85064
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75943
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67355
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90069
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87948
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94708
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88492
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
