Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,42.38
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,58.12
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,73.62
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,99.75
182161,The Penns,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
182161,The Penns,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85367
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83392
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8887
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84869
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82858
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7564
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71405
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85592
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,9.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.12
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87256
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93085
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,45.88
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,65.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
182161,The Penns,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
182161,The Penns,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80591
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86273
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,53.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88907
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88769
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7951
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77542
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56194
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86874
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,15.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89126
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93545
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90518
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,43.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,66.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
182161,The Penns,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
182161,The Penns,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.13
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88742
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81167
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92316
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89236
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85437
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80902
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80975
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58437
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86676
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87143
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92569
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
182161,The Penns,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,41.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,54.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,84.75
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,104.38
182161,The Penns,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
182161,The Penns,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88107
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85348
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89966
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88031
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84308
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77926
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71164
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87118
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83352
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90933
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182161,The Penns,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,42.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,63.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,85.5
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,100.88
182161,The Penns,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
182161,The Penns,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85937
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83514
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93722
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
