Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.12
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94562
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85946
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82214
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.63
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75448
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73904
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78589
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79101
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94159
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87518
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,51.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,88.75
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
182161,The Penns,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
182161,The Penns,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82989
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84256
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93616
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91989
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88003
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81854
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78302
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82214
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76965
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,9.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8338
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,41.88
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,58.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,55.5
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,91.38
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,82.62
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
182161,The Penns,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
182161,The Penns,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8678
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88122
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93054
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91507
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91864
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79428
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80841
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83856
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84106
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,9.25
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.38
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90097
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,42.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,60.62
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,104.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,110.75
182161,The Penns,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
182161,The Penns,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85699
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88257
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88144
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81012
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76211
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84231
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88516
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92831
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,20.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182161,The Penns,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,51.38
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,75.12
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,119.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
182161,The Penns,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87301
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91339
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92728
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85861
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91711
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84106
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,41.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
