Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74817
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92377
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85229
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88458
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94684
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182161,The Penns,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,47.5
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,90.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,142.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
182161,The Penns,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
182161,The Penns,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92035
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94128
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92261
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87402
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92685
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84112
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79065
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92319
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,13.25
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.12
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8779
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89505
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,46.12
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,72.25
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
182161,The Penns,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182161,The Penns,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91891
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90689
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93304
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89578
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86117
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,45.5
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79312
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73169
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94086
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86096
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85364
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,50.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,72.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
182161,The Penns,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
182161,The Penns,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85174
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85782
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93591
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92148
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86291
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69317
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75937
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83633
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90973
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,50.25
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,76.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,61.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,117.88
182161,The Penns,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
182161,The Penns,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78241
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91888
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93173
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84891
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,88.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.06
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71518
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72519
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86163
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87878
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
