Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,66.62
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,113.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,78.88
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,171.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
182161,The Penns,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
182161,The Penns,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78466
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89667
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91876
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87079
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91864
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,96.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,68.25
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78058
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77707
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90494
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8569
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87326
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,68.62
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,125.5
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,119.5
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,182.38
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
182161,The Penns,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
182161,The Penns,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95785
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9111
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Max),A,51.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9378
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83441
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88748
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,12.62
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,116.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,189.88
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
182161,The Penns,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
182161,The Penns,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93109
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92825
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90677
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89197
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81552
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85141
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,11.25
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91232
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,106.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,85.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,176.38
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,89.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,116.88
182161,The Penns,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
182161,The Penns,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93356
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90195
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92453
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.832
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86316
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93915
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94794
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,30.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,63.88
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,103.38
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,109.25
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
182161,The Penns,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182161,The Penns,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
