Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93472
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94504
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94217
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90906
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90716
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,76.25
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.25
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85974
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94501
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,115.88
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.25
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,101.88
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,127.5
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,202.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,160.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
182161,The Penns,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9165
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95615
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87454
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94818
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,56.38
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,76.88
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,105.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,129.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,157.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
182161,The Penns,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92718
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94113
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94607
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8493
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92016
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91928
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,61.5
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,94.12
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,127.62
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,182.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,166.75
182161,The Penns,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
182161,The Penns,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94678
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93558
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96484
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92087
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86706
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93149
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,67.62
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,70.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,110.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,143.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,178.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,203.88
182161,The Penns,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
182161,The Penns,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94455
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93521
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92184
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
