Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84857
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92547
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
182161,The Penns,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,70.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,114.25
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,125.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,166.88
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,125.5
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,207.62
182161,The Penns,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
182161,The Penns,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92636
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Max),A,67.12
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91287
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90683
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9295
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,71.25
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,140.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,109.88
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,135.38
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,246.38
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,140.62
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.62
182161,The Penns,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
182161,The Penns,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93967
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Max),A,84.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,51.25
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90576
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94626
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,35.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89645
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91833
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182161,The Penns,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,70.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,124.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,145.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,133.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,209.5
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,127.88
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,189.25
182161,The Penns,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
182161,The Penns,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94983
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Min),A,27.62
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Max),A,71.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93249
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92926
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,71.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,105.5
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,165.38
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,195.75
182161,The Penns,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
182161,The Penns,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94607
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90533
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89996
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74987
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
