Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,73.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,101.75
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,144.12
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,196.75
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,137.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,189.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
182161,The Penns,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91519
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,38.38
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90399
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85339
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,79.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,115.25
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,117.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,207.75
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,194.12
182161,The Penns,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
182161,The Penns,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94961
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94607
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91662
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,77.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,93.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,210.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,154.12
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,214.38
182161,The Penns,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
182161,The Penns,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9451
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Min),A,40.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Max),A,117.38
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,71.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,72.38
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91931
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,62.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182161,The Penns,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,82.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,132.62
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,197.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,258.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,143.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,212.5
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,176.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,270.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
182161,The Penns,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Min),A,43.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Max),A,117.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,85.12
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,163.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9509
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94571
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
182161,The Penns,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,81.75
