Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,138.12
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,237.88
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,148.5
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,192.5
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,203.12
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,285.75
182161,The Penns,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
182161,The Penns,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96063
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Max),A,111.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,69.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93845
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,78.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,140.62
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,184.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,244.62
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,161.88
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,218.62
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,213.62
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,313.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
182161,The Penns,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Min),A,50.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Max),A,82.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,71.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94498
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92099
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,81.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,119.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,199.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,241.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,156.75
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,212.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,183.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,267.88
182161,The Penns,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
182161,The Penns,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Min),A,38.12
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Max),A,79.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,30.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,74.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.5
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90527
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,87.5
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,84.12
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,146.75
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,161.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,259.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,189.38
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,238.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,236.75
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,320.25
182161,The Penns,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
182161,The Penns,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Min),A,37.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Max),A,84.38
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,59.38
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,137.25
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92892
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88959
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
182161,The Penns,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,93.25
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,170.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,212.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.38
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,232.88
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,215.12
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,325.5
182161,The Penns,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
182161,The Penns,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Min),A,36.88
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Max),A,82.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,61.12
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
