Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92029
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90472
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,77.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,49.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,88.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,184.12
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,140.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,224.62
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,255.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,235.62
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,322.5
182161,The Penns,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
182161,The Penns,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Max),A,79.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.12
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
182161,The Penns,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,82.5
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,133.5
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,164.75
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,253.38
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,173.75
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,267.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,221.62
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,314.5
182161,The Penns,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Max),A,73.75
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.25
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.25
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.62
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91006
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,81.75
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,107.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,190.38
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,266.38
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,197.5
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,266.25
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,189.75
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,273.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
182161,The Penns,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,63.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
182161,The Penns,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,83.5
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,124.38
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,181.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,271.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,289.38
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,196.88
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,276.62
182161,The Penns,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
182161,The Penns,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Min),A,36.75
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Max),A,103.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.75
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,102.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.88
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
