Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94418
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,87.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,158.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,230.38
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,210.62
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,303.12
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,214.25
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,302.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
182161,The Penns,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Max),A,112.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,54.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,165.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,53.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
182161,The Penns,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,152.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.38
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,167.62
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,256.5
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,199.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,285.88
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,200.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,319.75
182161,The Penns,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
182161,The Penns,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Min),A,32.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Max),A,59.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,44.62
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
182161,The Penns,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,84.62
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,127.75
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,198.88
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,288.12
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,207.12
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,279.75
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,178.5
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,252.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
182161,The Penns,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Max),A,71.75
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.62
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.25
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,60.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,87.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,59.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
182161,The Penns,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,85.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,134.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,219.62
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,345.25
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,195.5
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,300.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,186.5
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,252.12
182161,The Penns,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
182161,The Penns,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Min),A,32.62
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Max),A,80.5
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.38
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
