Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
182161,The Penns,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,83.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,131.62
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,232.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,318.5
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,215.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,277.12
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,201.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,263.62
182161,The Penns,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
182161,The Penns,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Max),A,69.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
182161,The Penns,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,84.38
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,115.38
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.75
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,213.62
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,273.12
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,179.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,269.38
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,209.88
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,314.12
182161,The Penns,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
182161,The Penns,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Min),A,31.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.75
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,86.38
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,117.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,219.75
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,302.88
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,184.88
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,326.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,208.5
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,303.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
182161,The Penns,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Max),A,65.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
182161,The Penns,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,83.12
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,113.5
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,205.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,306.75
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,229.88
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,299.25
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,222.88
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,291.38
182161,The Penns,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
182161,The Penns,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Max),A,70.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.88
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.88
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,66.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.12
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,84.12
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,117.38
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,210.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,294.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,204.38
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,295.88
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,222.75
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,318.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
182161,The Penns,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
