Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Min),A,37.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Max),A,94.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.25
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,177.75
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,180.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.75
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,73.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.25
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96323
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
182161,The Penns,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,89.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,175.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,187.88
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,347.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,221.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,318.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,245.12
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,377.75
182161,The Penns,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
182161,The Penns,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Min),A,44.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Max),A,102.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,70.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,200.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,109.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,161.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,74.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182161,The Penns,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,83.5
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,131.88
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,242.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,345.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,194.12
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,281.75
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,278.62
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,354.25
182161,The Penns,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
182161,The Penns,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Max),A,88.12
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.62
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,178.25
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.12
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,54.25
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92883
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
182161,The Penns,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,82.25
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,111.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,222.88
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,311.38
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,213.5
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,288.75
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,204.88
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,318.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Max),A,80.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,123.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,161.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,80.25
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,119.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,248.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,321.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,207.62
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,311.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,197.75
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,348.88
182161,The Penns,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
182161,The Penns,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Max),A,79.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,142.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,158.12
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.38
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
