Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95236
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,81.88
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,155.25
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,239.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,321.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,147.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,292.5
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,231.75
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,335.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.62
182161,The Penns,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Min),A,29.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Max),A,115.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,56.25
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,191.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88263
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,90.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,154.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,229.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,318.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,162.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,245.25
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,246.25
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,327.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
182161,The Penns,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Max),A,105.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,186.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.12
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,54.62
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,85.75
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,206.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,217.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,300.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,162.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,238.5
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,223.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,394.38
182161,The Penns,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
182161,The Penns,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Max),A,69.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,42.88
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,90.38
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
182161,The Penns,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,98.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,192.62
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.25
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,196.75
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,277.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,145.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,224.12
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,263.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,365.5
182161,The Penns,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
182161,The Penns,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Min),A,27.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Max),A,66.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
