Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
182161,The Penns,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,74.25
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,120.5
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,222.62
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,282.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,156.12
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,225.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,290.62
182161,The Penns,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
182161,The Penns,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Max),A,78.12
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.75
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
182161,The Penns,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,78.12
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,159.38
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.75
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,194.12
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,277.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,146.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,215.38
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,199.88
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,342.88
182161,The Penns,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
182161,The Penns,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Max),A,75.12
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.12
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,78.62
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,142.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,191.25
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,124.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,196.38
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,200.38
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,288.88
182161,The Penns,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
182161,The Penns,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Min),A,26.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Max),A,74.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.38
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,70.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,121.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,167.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,169.5
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,266.25
182161,The Penns,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
182161,The Penns,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Min),A,28.38
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Max),A,75.38
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95935
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,46.38
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,64.62
