Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,116.62
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,161.62
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,228.12
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,138.75
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,199.75
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,191.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,270.75
182161,The Penns,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
182161,The Penns,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Max),A,68.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9696
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,55.62
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
182161,The Penns,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,67.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,111.38
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,159.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,254.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,138.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,164.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,238.75
182161,The Penns,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
182161,The Penns,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95386
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92834
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9201
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
182161,The Penns,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,64.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,84.38
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,150.25
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,211.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,122.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,194.75
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,202.88
182161,The Penns,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
182161,The Penns,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95843
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9436
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Max),A,56.5
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93722
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83798
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9183
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,64.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,102.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,143.88
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,202.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,181.62
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,166.5
182161,The Penns,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
182161,The Penns,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90857
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Max),A,56.62
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.88
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90259
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94952
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.56
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84784
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89871
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
182161,The Penns,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,60.25
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,110.12
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,137.38
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,205.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,118.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,205.5
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,143.62
182161,The Penns,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
182161,The Penns,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94891
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92578
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Min),A,33.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Max),A,64.12
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
