Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91418
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.81
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90341
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90466
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91055
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93069
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,61.88
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,85.5
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,128.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,115.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,167.5
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
182161,The Penns,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
182161,The Penns,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9209
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Max),A,62.75
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93307
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94015
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8865
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92255
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92212
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,93.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,116.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,161.75
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,171.88
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
182161,The Penns,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95117
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94388
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95807
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93906
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86297
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90939
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93204
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89865
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,55.38
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,81.62
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,108.25
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,156.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
182161,The Penns,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94931
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93906
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Max),A,69.12
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93094
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94491
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,62.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67584
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87848
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182161,The Penns,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,81.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,119.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,176.12
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,162.75
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,107.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,176.88
182161,The Penns,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Min),A,37.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Max),A,74.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,54.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.25
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94134
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94772
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,53.38
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72583
