Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86456
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91815
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93024
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182161,The Penns,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,66.62
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,135.5
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,147.25
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,232.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,156.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,160.38
182161,The Penns,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91547
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Max),A,80.38
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95523
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74322
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90234
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,71.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93433
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91666
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,64.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,133.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,154.5
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,244.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,148.5
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,122.88
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,180.12
182161,The Penns,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
182161,The Penns,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.935
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9256
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Min),A,41.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Max),A,120.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,79.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,158.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94736
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87485
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182161,The Penns,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,70.5
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,133.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,166.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,247.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,94.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,171.62
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,116.12
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
182161,The Penns,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
182161,The Penns,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Min),A,32.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Max),A,88.5
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95636
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84927
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88159
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,68.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,130.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,158.88
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,229.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,88.62
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
182161,The Penns,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.62
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87164
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90936
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94119
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
