Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,60.75
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,100.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,151.5
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,205.25
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,163.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,165.38
182161,The Penns,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93008
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86923
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,94.88
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,191.88
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,189.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,152.12
182161,The Penns,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
182161,The Penns,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.88
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93826
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92422
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93304
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90326
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,30.88
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182161,The Penns,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,61.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,96.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,135.25
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,199.25
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,170.88
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
182161,The Penns,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
182161,The Penns,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93899
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93179
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80865
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93921
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93698
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,58.12
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,82.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,111.88
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,181.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,171.62
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,115.75
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,188.62
182161,The Penns,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92151
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Max),A,70.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95724
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7763
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95279
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,102.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,178.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,99.75
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,201.62
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,178.75
182161,The Penns,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
