Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9241
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83359
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91833
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,60.5
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,95.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,124.5
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,182.88
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,105.62
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,173.75
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,127.38
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,206.5
182161,The Penns,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
182161,The Penns,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95923
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94577
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84009
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90854
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
182161,The Penns,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,63.12
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,114.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,195.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,218.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
182161,The Penns,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94376
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Max),A,50.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93118
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78003
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91281
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,58.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,95.12
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,193.62
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,149.38
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,113.38
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
182161,The Penns,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
182161,The Penns,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68283
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91547
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93347
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90997
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,57.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,95.88
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.38
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,119.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,189.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,108.5
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,168.75
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,154.25
182161,The Penns,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
182161,The Penns,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Max),A,77.5
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
