Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76291
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91992
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,56.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,97.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,200.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,166.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,207.38
182161,The Penns,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
182161,The Penns,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95264
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7286
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87723
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92657
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
182161,The Penns,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,58.88
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,88.38
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,138.75
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,199.12
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,174.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,115.5
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,189.75
182161,The Penns,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
182161,The Penns,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93124
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.62
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6289
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90497
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,52.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,85.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,185.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,162.5
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,169.88
182161,The Penns,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
182161,The Penns,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96539
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Max),A,60.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.44
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66616
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,53.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,98.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,166.25
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,135.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
182161,The Penns,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
182161,The Penns,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Max),A,59.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91525
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.63
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75598
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
