Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,54.5
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,96.5
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,150.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,197.75
182161,The Penns,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
182161,The Penns,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Max),A,70.5
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92276
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93393
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81695
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95633
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182161,The Penns,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,60.12
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,106.12
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,157.5
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,149.88
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,221.25
182161,The Penns,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
182161,The Penns,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Max),A,71.12
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94424
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95282
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90332
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,91.88
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,176.12
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,105.12
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,160.75
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,206.25
182161,The Penns,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
182161,The Penns,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Max),A,71.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,66.5
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90552
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182161,The Penns,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,55.25
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,97.38
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,113.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,201.88
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,206.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,206.12
182161,The Penns,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
182161,The Penns,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Max),A,77.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95648
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,55.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75131
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89694
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
182161,The Penns,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,50.5
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,78.62
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
