Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,171.38
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
182161,The Penns,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
182161,The Penns,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9454
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95868
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92819
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86664
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76461
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88809
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182161,The Penns,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,50.12
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,80.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,118.75
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,188.25
182161,The Penns,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
182161,The Penns,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Max),A,49.12
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93594
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91464
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93106
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71872
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90423
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89313
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,50.75
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,98.25
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.12
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,113.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,165.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,87.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,137.38
182161,The Penns,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
182161,The Penns,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95554
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Max),A,59.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95441
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91397
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91638
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74688
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91623
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,39.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
182161,The Penns,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,55.25
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,99.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,179.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,85.5
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,96.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,175.12
182161,The Penns,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
182161,The Penns,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9263
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Min),A,33.75
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Max),A,72.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91519
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94247
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77823
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88486
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94696
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182161,The Penns,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,104.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,183.5
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,187.62
182161,The Penns,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90042
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86093
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,48.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
