Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72433
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87225
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91623
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
182161,The Penns,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,59.38
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,106.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,122.5
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,175.75
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,126.75
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
182161,The Penns,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
182161,The Penns,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8996
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93722
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Min),A,28.12
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.25
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89276
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,49.75
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72757
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88504
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94305
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,74.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,119.38
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,125.5
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,206.25
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,123.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,135.88
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,198.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
182161,The Penns,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Max),A,42.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94885
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88867
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75042
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9295
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94165
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,102.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,156.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,147.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,196.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
182161,The Penns,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93573
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Max),A,54.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94916
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76925
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,57.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,99.62
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,195.88
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,172.5
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,135.75
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,216.62
182161,The Penns,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
182161,The Penns,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91577
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90179
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Max),A,53.38
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92215
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92569
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76696
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93948
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
