Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,12.62
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94199
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
182161,The Penns,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,71.38
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,108.75
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,183.5
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,112.38
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,117.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,189.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
182161,The Penns,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88186
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92697
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92447
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76715
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
182161,The Penns,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,58.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,100.62
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,111.88
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,161.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,122.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
182161,The Penns,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
182161,The Penns,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94894
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93155
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86212
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93701
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90741
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95285
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91305
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84216
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90756
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,56.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,100.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,146.38
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,182.25
182161,The Penns,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
182161,The Penns,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93845
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89517
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90155
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,59.5
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86355
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79965
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92285
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,63.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,128.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,160.75
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,213.38
182161,The Penns,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
182161,The Penns,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91214
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91119
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91354
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85214
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86722
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,14.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91519
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
