Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,54.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,94.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,136.38
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,190.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
182161,The Penns,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85553
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85357
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92444
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91958
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91812
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,55.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,89.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,97.62
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,142.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,145.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
182161,The Penns,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
182161,The Penns,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93936
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94165
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91748
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,87.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.38
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89996
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9451
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,58.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,123.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,138.38
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,145.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,227.62
182161,The Penns,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95044
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Max),A,75.75
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88983
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87018
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91791
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
182161,The Penns,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,64.88
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,129.5
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,77.38
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,222.88
182161,The Penns,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96933
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96109
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94748
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86627
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91711
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9284
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,108.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,156.12
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,159.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,216.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
182161,The Penns,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94916
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
