Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Max),A,45.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89184
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90295
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
182161,The Penns,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,62.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,108.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.25
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,115.62
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,194.25
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,220.5
182161,The Penns,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
182161,The Penns,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97101
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94653
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,64.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,156.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,196.25
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,181.38
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,270.75
182161,The Penns,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
182161,The Penns,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9491
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Max),A,55.75
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,60.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90463
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9646
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
182161,The Penns,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,98.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,125.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,209.12
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,184.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,230.38
182161,The Penns,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
182161,The Penns,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96115
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Max),A,66.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94418
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88577
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,84.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,66.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,124.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,237.75
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,180.38
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,165.75
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,267.25
182161,The Penns,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
182161,The Penns,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96017
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89313
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,66.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,52.38
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
