Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,75.12
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,161.38
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,232.88
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,171.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,295.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
182161,The Penns,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Min),A,38.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Max),A,86.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,64.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8941
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89032
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
182161,The Penns,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,72.88
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,177.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,143.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,153.38
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,252.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,180.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,274.62
182161,The Penns,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
182161,The Penns,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94998
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Max),A,90.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,62.12
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91489
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.75
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74386
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182161,The Penns,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,73.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,140.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,182.38
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,124.25
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,226.38
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,158.38
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
182161,The Penns,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
182161,The Penns,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Max),A,66.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92831
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,70.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,47.25
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89731
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78317
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,26.88
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95584
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,62.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,142.5
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,157.88
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,143.38
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,232.62
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,140.12
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,225.88
182161,The Penns,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
182161,The Penns,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96072
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Max),A,59.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8631
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75622
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92233
