Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,52.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,106.38
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,202.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,183.5
182161,The Penns,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
182161,The Penns,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95416
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94241
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85834
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77209
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92654
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
182161,The Penns,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,59.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,94.5
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,130.12
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,164.38
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,175.75
182161,The Penns,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
182161,The Penns,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94189
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92267
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90936
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9588
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.948
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85229
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83859
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,25.5
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92709
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,50.62
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,86.38
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,144.75
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,97.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,179.75
182161,The Penns,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
182161,The Penns,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88681
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91312
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Max),A,53.62
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90259
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91208
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95727
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83105
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.721
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9357
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83926
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93948
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182161,The Penns,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,51.25
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,99.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,92.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,161.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,151.12
182161,The Penns,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
182161,The Penns,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88891
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93777
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92724
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Max),A,49.62
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91821
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94156
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79355
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93329
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88238
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,46.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,88.62
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
