Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
182161,The Penns,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
182161,The Penns,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93393
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91968
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89099
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89844
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89288
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87179
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72445
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94192
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84173
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,31.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,45.12
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,89.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,155.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,98.12
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
182161,The Penns,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
182161,The Penns,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91098
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89645
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Max),A,47.62
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84836
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90594
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93783
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91406
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74868
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82818
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90433
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
182161,The Penns,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,41.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,64.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,135.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,123.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
182161,The Penns,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91974
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86041
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8616
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91342
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83005
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85028
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9314
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8768
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,41.25
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,77.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,60.75
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,122.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
182161,The Penns,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86609
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87518
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85486
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Max),A,28.5
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91571
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8501
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88324
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84173
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84884
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93152
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84619
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,62.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,90.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
182161,The Penns,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89651
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83294
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86221
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
