Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87918
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88894
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8779
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8323
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86603
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93433
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8591
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89438
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,40.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,59.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,103.38
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,98.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
182161,The Penns,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91827
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86664
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87506
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74026
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86316
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88446
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90695
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83508
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91229
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83908
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87347
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,38.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,57.62
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,101.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182161,The Penns,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
182161,The Penns,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94394
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83816
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88302
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78116
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84698
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83008
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80874
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85299
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,11.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8854
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82541
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,60.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.25
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,105.25
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,77.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,91.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
182161,The Penns,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90756
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85956
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88174
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79806
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88168
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81726
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7579
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92694
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94116
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85589
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92493
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88794
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,55.62
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,70.12
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,97.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
182161,The Penns,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85431
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84298
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87659
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78579
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86722
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81061
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75366
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9237
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86789
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,11.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
