Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8425
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92798
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,40.5
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,59.38
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,67.38
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,96.62
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
182161,The Penns,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87832
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83618
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86386
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88699
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88556
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78299
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84027
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91934
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86627
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,61.5
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,85.75
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,111.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,76.12
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,100.88
182161,The Penns,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
182161,The Penns,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87448
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82803
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8855
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8761
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82324
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82208
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81152
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93927
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92609
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85663
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91522
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9104
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
182161,The Penns,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,40.5
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,58.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,96.62
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
182161,The Penns,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
182161,The Penns,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85605
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8551
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85925
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81912
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88519
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8023
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77758
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83499
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90787
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182161,The Penns,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,42.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,59.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,64.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,97.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
182161,The Penns,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
182161,The Penns,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83575
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7995
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86551
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7611
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87539
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74832
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78357
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87118
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90115
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
