Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,39.38
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,56.62
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,66.38
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,94.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
182161,The Penns,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89874
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80746
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86661
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79251
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90021
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78997
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81604
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91598
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82004
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91839
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78143
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,55.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.5
182161,The Penns,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
182161,The Penns,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88998
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79242
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85647
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78827
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89767
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80343
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80795
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89941
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80887
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93799
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86975
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182161,The Penns,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,40.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,74.38
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,58.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,91.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89789
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85379
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87521
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81851
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88995
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80298
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82296
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93213
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77423
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83642
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,44.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,68.12
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182161,The Penns,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
182161,The Penns,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91669
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7731
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85696
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84518
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90976
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84997
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73385
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90225
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91388
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75265
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81872
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,43.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,60.5
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,65.25
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,101.88
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
182161,The Penns,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
182161,The Penns,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9075
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81164
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8457
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
