Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85489
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92499
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87692
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7304
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87347
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93167
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78408
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90698
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,41.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,63.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,72.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,73.38
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,93.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
182161,The Penns,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92551
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81848
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82535
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Max),A,20.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82358
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9173
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85873
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,35.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71621
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88699
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9368
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82287
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
182161,The Penns,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,41.75
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,71.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,72.25
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
182161,The Penns,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
182161,The Penns,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91467
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83285
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84549
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80835
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91708
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83752
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80319
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89526
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92926
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84759
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88556
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,43.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,84.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,135.5
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
182161,The Penns,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84903
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81717
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85971
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77902
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90506
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81479
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79071
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87439
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94864
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83493
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82815
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182161,The Penns,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,44.62
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,64.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,76.12
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
182161,The Penns,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
182161,The Penns,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86081
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83709
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89444
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82229
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91211
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86844
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
