Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71002
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83716
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83166
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85629
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,45.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,68.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,56.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,108.25
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
182161,The Penns,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91376
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74914
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93014
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84405
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91504
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88074
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6892
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79431
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93155
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82736
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86767
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,43.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,67.75
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,114.38
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
182161,The Penns,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
182161,The Penns,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92953
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84045
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91669
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8197
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85199
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.866
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76349
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79715
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94687
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88971
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86908
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,43.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,66.5
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,74.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,74.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,119.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
182161,The Penns,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
182161,The Penns,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91055
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84567
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93262
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79812
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84491
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85544
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77197
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82135
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94052
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8302
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89984
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182161,The Penns,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,43.88
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,65.38
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
182161,The Penns,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
182161,The Penns,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8974
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89648
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92706
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8197
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85571
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84649
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71167
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87955
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94269
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84436
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87396
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
