Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,44.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,68.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,87.88
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
182161,The Penns,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
182161,The Penns,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89883
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85144
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92999
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89911
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80481
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88586
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70602
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94366
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86563
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,40.88
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,64.12
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,60.75
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,112.62
182161,The Penns,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9249
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87005
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90967
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87936
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8804
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.81
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72598
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8294
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94696
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87042
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
182161,The Penns,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,52.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,107.75
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
182161,The Penns,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
182161,The Penns,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91882
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8316
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91788
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81704
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8436
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78808
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67138
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89453
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80865
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,44.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,57.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
182161,The Penns,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
182161,The Penns,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89917
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87005
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92422
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86908
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85016
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7937
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77057
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93817
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87167
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87231
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,43.62
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,53.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,111.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,109.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
182161,The Penns,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
