Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91397
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83496
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91391
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86899
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8501
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75506
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79751
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87027
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89181
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,43.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,55.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,109.75
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,92.5
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,106.88
182161,The Penns,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
182161,The Penns,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90121
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85885
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91687
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85495
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91351
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,46.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.44
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77108
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90127
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88605
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88638
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,45.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,55.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,113.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,105.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
182161,The Penns,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
182161,The Penns,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91986
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87478
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91205
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89248
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92697
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81134
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88217
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90481
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91238
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,45.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,58.75
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,118.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
182161,The Penns,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90701
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91199
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89352
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86358
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.56
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76748
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78204
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92117
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89075
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,45.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,88.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,113.75
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,166.38
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,110.25
182161,The Penns,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
182161,The Penns,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90011
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93381
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9093
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86386
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89059
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
