Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75802
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89331
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91958
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182161,The Penns,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,50.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,75.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,118.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,147.75
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,97.25
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
182161,The Penns,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88894
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95743
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92966
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92651
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90057
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76461
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8674
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,50.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,100.25
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,114.62
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,127.5
182161,The Penns,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
182161,The Penns,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91797
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93915
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9476
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94034
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91049
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.87
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76352
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78628
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87823
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,49.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,63.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,95.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,108.5
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,134.75
182161,The Penns,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
182161,The Penns,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9284
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94586
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Max),A,70.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91867
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79876
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93939
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88846
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92996
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86761
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,50.25
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,85.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,115.5
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,170.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,165.12
182161,The Penns,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
182161,The Penns,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94983
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93585
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92831
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85138
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86691
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83185
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87976
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
