Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90524
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182161,The Penns,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,52.5
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,71.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,79.12
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,109.88
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
182161,The Penns,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
182161,The Penns,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84479
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,68.12
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84891
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88186
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81823
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92123
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182161,The Penns,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,53.12
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,97.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,89.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,119.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,101.38
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,167.62
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,97.5
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,123.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
182161,The Penns,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96808
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94742
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86429
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,25.5
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,55.12
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88589
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89972
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79904
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91443
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92532
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182161,The Penns,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,54.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,81.75
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,116.5
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,135.62
182161,The Penns,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
182161,The Penns,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94012
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89511
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,49.62
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89248
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87933
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82312
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86557
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87857
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
182161,The Penns,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,60.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,81.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,151.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
182161,The Penns,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95483
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95703
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93689
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89154
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92184
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88507
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84182
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87131
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,12.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92593
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
182161,The Penns,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
