Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,63.38
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,94.25
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,113.5
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,174.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,137.12
182161,The Penns,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
182161,The Penns,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Max),A,73.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8977
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95297
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87121
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90106
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87945
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9332
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,74.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,108.25
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,92.12
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,118.62
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,135.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,175.88
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,126.25
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,188.75
182161,The Penns,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
182161,The Penns,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95196
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91632
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Min),A,54.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Max),A,76.62
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,64.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93841
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9198
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95221
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87439
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90509
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,71.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,115.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,147.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,181.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,189.12
182161,The Penns,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
182161,The Penns,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94528
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93353
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Max),A,88.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,61.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91403
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,52.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90118
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92529
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89902
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93701
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,81.25
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,120.38
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,125.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,192.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,209.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
182161,The Penns,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91711
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Max),A,66.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,48.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92462
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90527
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,29.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,59.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92514
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91144
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91733
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182161,The Penns,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,73.5
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,102.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,114.12
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,141.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,191.62
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,148.75
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
182161,The Penns,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
182161,The Penns,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95431
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89624
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Min),A,37.88
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Max),A,65.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,53.25
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
