Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92224
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93841
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91855
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88843
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94443
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,78.12
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,105.88
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,166.12
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,129.38
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,188.12
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,146.25
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
182161,The Penns,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
182161,The Penns,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91266
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Min),A,44.75
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (Max),A,89.38
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,67.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92874
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93588
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,83.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,150.88
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,120.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,165.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,188.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,192.88
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,276.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
182161,The Penns,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95489
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93695
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Min),A,37.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (Max),A,66.62
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92364
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94714
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93484
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,88.75
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,123.5
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,125.12
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,133.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,180.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,169.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,230.25
182161,The Penns,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
182161,The Penns,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Min),A,39.5
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (Max),A,101.25
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,70.88
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95227
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,65.88
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92642
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93472
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93136
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,90.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,144.62
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,129.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,148.75
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,218.12
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,175.62
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,272.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
182161,The Penns,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Min),A,44.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Max),A,99.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,69.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,53.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
