Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91144
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89187
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
182161,The Penns,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,87.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,135.75
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,140.12
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,218.38
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,196.88
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,267.25
182161,The Penns,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
182161,The Penns,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Min),A,42.88
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,70.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95331
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,46.12
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,76.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,57.88
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91882
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84924
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90823
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,99.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,155.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,142.5
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,179.88
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,223.75
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,218.38
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,300.88
182161,The Penns,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Min),A,38.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Max),A,70.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.75
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,76.12
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.12
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91711
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85324
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90338
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,11.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,93.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,140.62
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,155.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,225.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,173.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,238.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,226.88
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,290.25
182161,The Penns,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
182161,The Penns,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.966
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Max),A,66.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,38.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,112.75
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,72.38
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93841
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94281
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
182161,The Penns,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,94.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,140.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,146.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,198.38
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,197.25
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,283.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,183.75
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,242.88
182161,The Penns,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
182161,The Penns,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Min),A,32.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Max),A,74.5
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,32.88
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9053
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93292
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
