Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,90.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,150.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,186.5
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,197.5
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,243.75
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,198.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,287.25
182161,The Penns,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96695
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Min),A,53.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Max),A,130.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,83.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,114.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,189.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.75
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,84.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93619
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,114.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,180.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.38
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,184.25
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,218.12
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,283.75
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,239.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,342.62
182161,The Penns,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
182161,The Penns,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Max),A,80.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,75.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,91.88
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,146.62
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,150.12
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,215.5
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,198.75
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,277.12
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,188.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,253.5
182161,The Penns,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
182161,The Penns,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Min),A,34.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Max),A,74.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,81.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,105.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,184.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,160.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,220.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,250.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,345.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,266.12
182161,The Penns,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
182161,The Penns,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Min),A,41.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Max),A,100.25
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,75.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,172.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,85.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94055
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,62.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,89.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,142.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,158.62
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,339.25
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,249.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,324.25
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,202.25
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,273.88
182161,The Penns,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
182161,The Penns,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
