Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Min),A,34.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Max),A,68.5
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,64.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,139.88
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,97.12
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,118.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,177.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93921
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,101.12
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,169.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,275.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,266.62
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,329.38
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,183.75
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,251.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
182161,The Penns,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Min),A,31.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Max),A,75.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.25
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.25
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95636
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,128.62
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,65.62
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,172.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,87.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,153.38
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,235.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,286.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,223.25
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,341.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,197.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,273.12
182161,The Penns,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Min),A,39.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Max),A,82.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,55.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,153.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,70.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.38
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91635
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93423
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,55.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,86.88
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,112.75
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.88
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,211.62
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,263.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,182.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,189.5
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,275.62
182161,The Penns,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
182161,The Penns,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9592
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Min),A,45.12
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Max),A,100.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,70.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,155.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.75
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,62.75
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,87.62
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,125.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.12
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,239.12
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,176.75
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,246.62
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,182.5
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,288.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
182161,The Penns,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Min),A,32.62
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Max),A,97.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
