Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,34.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,59.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93048
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,36.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182161,The Penns,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,120.5
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.38
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,173.62
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,229.75
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,197.25
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,269.12
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,224.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,277.12
182161,The Penns,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Max),A,73.75
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,105.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,149.38
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,71.38
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9556
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,86.75
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,134.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,187.62
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,248.75
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,221.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,317.25
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,217.5
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,286.12
182161,The Penns,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Max),A,77.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.38
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.75
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,104.75
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,77.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95111
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,27.12
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
182161,The Penns,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,88.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,130.75
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,185.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,263.62
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,230.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,327.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,208.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,290.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
182161,The Penns,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Max),A,92.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,176.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,117.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,169.88
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,88.38
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,127.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,339.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,217.25
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,305.62
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,235.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,319.38
182161,The Penns,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
182161,The Penns,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Min),A,32.62
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Max),A,85.62
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,142.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,168.5
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.38
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
