Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
182161,The Penns,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,92.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,149.25
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,230.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,332.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,183.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,310.75
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,205.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,308.88
182161,The Penns,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
182161,The Penns,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Max),A,89.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,64.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,161.62
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,105.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,161.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,64.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,96.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,150.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,240.88
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,337.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,155.5
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,234.38
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,226.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,322.12
182161,The Penns,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
182161,The Penns,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Min),A,35.75
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Max),A,115.5
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,67.5
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,110.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,185.75
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93515
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182161,The Penns,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,86.75
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,147.25
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.25
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,203.12
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,284.88
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,192.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,258.5
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,234.25
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,339.25
182161,The Penns,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
182161,The Penns,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Min),A,36.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Max),A,105.12
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,68.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.25
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,52.5
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94907
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,87.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,164.25
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,192.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,270.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,191.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,265.38
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,234.88
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,349.62
182161,The Penns,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
182161,The Penns,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Min),A,41.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Max),A,115.38
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.25
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,123.5
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,176.62
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
182161,The Penns,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
