Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,84.62
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,123.62
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,216.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,300.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,203.62
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,294.25
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,255.12
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,338.5
182161,The Penns,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Min),A,38.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Max),A,105.25
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,64.25
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,122.88
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,170.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,62.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93491
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
182161,The Penns,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,89.12
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,173.62
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,182.25
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,273.88
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,189.12
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,301.38
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,269.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,362.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
182161,The Penns,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Max),A,113.88
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,67.75
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.62
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,188.12
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,88.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.75
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,78.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,174.12
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,195.62
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,312.88
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,219.62
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,322.62
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,256.88
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,382.75
182161,The Penns,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
182161,The Penns,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Max),A,81.75
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,46.75
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,116.38
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.62
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,85.88
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,150.62
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,217.38
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,307.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,233.62
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,354.25
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,291.12
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,380.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.25
182161,The Penns,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Min),A,30.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Max),A,96.12
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,163.12
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,86.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
182161,The Penns,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,82.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,156.88
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,214.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,283.62
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,233.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,316.62
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,247.38
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,400.5
182161,The Penns,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.12
182161,The Penns,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Min),A,28.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Max),A,80.62
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.25
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
