Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.5
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.62
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,100.25
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,144.12
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94617
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,78.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,135.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,204.62
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,281.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,175.38
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,324.12
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,232.75
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,335.88
182161,The Penns,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
182161,The Penns,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Min),A,27.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Max),A,57.25
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.12
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,76.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,127.12
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182161,The Penns,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,74.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,119.25
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,191.88
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,290.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,177.25
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,284.38
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,214.75
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,308.62
182161,The Penns,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
182161,The Penns,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Max),A,63.88
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,64.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182161,The Penns,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,71.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,106.38
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,190.12
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,261.5
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,171.88
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,252.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,193.12
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,290.75
182161,The Penns,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
182161,The Penns,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Max),A,82.38
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,54.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9075
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,71.25
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,177.38
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.25
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,203.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,335.88
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,151.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,236.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,167.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,237.75
182161,The Penns,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
182161,The Penns,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Min),A,25.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Max),A,68.12
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,70.25
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
