Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94858
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,69.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,185.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,338.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,136.5
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,205.75
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
182161,The Penns,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
182161,The Penns,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96231
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94272
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,66.38
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,101.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,158.62
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,226.88
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,205.25
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,261.12
182161,The Penns,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
182161,The Penns,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94107
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Max),A,94.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94998
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,67.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,142.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,148.12
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,225.62
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,131.25
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,196.25
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,167.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,275.5
182161,The Penns,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
182161,The Penns,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92902
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Min),A,29.5
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Max),A,68.12
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.38
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88403
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,65.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,93.5
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,148.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,214.5
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,130.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,186.5
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,171.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,224.62
182161,The Penns,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
182161,The Penns,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92264
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Max),A,80.38
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,52.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,75.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84952
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94241
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91501
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
