Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
182161,The Penns,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,69.88
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,109.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,111.75
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,177.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,203.62
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,173.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,227.5
182161,The Penns,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91141
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Max),A,92.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94668
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79696
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91388
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
182161,The Penns,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,64.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,109.88
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,128.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,196.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,129.38
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,227.62
182161,The Penns,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93027
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Max),A,60.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94434
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,35.38
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.75
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77844
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89606
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91565
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,60.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,100.25
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,106.12
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,201.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,179.62
182161,The Penns,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
182161,The Penns,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9187
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93256
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,37.75
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92181
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78222
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92813
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182161,The Penns,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,59.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,81.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,108.75
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,150.12
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,120.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,169.38
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,119.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
182161,The Penns,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94385
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94427
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91876
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85574
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90576
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182161,The Penns,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,81.75
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,135.38
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,189.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
182161,The Penns,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
