Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95395
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,31.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91879
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80575
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91553
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,25.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
182161,The Penns,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,58.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,100.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,157.88
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,123.75
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,210.5
182161,The Penns,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
182161,The Penns,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Max),A,67.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.75
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.38
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92432
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,66.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9559
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80783
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93472
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93668
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
182161,The Penns,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,65.5
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,106.75
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,105.38
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,179.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,171.75
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,233.12
182161,The Penns,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
182161,The Penns,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92734
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,38.62
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.62
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91495
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84445
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87893
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,95.38
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,127.5
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,170.5
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,188.38
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,168.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,235.5
182161,The Penns,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Max),A,52.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9003
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,47.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,80.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,59.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86032
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88779
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,59.38
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,101.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,132.12
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,204.5
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,132.75
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
182161,The Penns,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
182161,The Penns,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92361
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9216
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Min),A,40.12
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Max),A,75.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85354
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,59.88
