Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,88.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,72.12
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87521
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88611
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91757
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182161,The Penns,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,61.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,106.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,214.75
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,156.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,209.12
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,167.38
182161,The Penns,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
182161,The Penns,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91769
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93823
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88367
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,43.75
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,91.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,60.88
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87948
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84918
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92761
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
182161,The Penns,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,113.25
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,143.5
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,229.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
182161,The Penns,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
182161,The Penns,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92148
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89462
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Max),A,55.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.12
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9061
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,45.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,87.75
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,63.12
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80764
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90665
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90304
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182161,The Penns,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,73.12
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,132.12
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,123.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,184.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,217.88
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,124.25
182161,The Penns,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
182161,The Penns,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93826
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90091
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,37.88
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94137
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85949
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87201
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90661
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182161,The Penns,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,79.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,139.88
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.75
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,138.12
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,184.12
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,158.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,239.75
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,97.62
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
182161,The Penns,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
182161,The Penns,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9443
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90713
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Max),A,51.88
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93799
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,39.12
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,76.25
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.38
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86633
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83536
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85852
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,12.88
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
