Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93735
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,58.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,106.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,121.88
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,166.25
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,178.12
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,144.75
182161,The Penns,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
182161,The Penns,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93478
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92511
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,38.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,78.25
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89163
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83551
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87225
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.25
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93375
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,58.12
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,105.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,120.75
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,182.88
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,133.5
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,210.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,118.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
182161,The Penns,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,48.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94885
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,36.75
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,52.62
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91446
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83337
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90127
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95526
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92529
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,57.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,101.75
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,133.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,126.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,215.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
182161,The Penns,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
182161,The Penns,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,55.12
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80017
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84591
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,87.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,127.38
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,192.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,178.88
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
182161,The Penns,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (Max),A,65.88
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,53.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96078
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82135
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86249
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
