Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,58.5
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,96.5
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,181.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,152.38
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,190.25
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,142.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,222.12
182161,The Penns,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
182161,The Penns,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95285
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Min),A,35.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (Max),A,72.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,54.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91037
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,57.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95276
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83099
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89346
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,58.12
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,78.88
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,135.62
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,179.75
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,121.75
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,184.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,195.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
182161,The Penns,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (Max),A,81.88
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,50.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81909
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92157
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,58.75
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,77.75
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,142.12
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,200.62
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,135.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,180.38
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,183.88
182161,The Penns,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
182161,The Penns,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (Max),A,60.75
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.25
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85287
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81732
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89596
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92428
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
182161,The Penns,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,113.25
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,173.75
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,215.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
182161,The Penns,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
182161,The Penns,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93683
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76757
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82971
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88168
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
182161,The Penns,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,55.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,82.88
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,123.5
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,182.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,194.38
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,181.38
182161,The Penns,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94818
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Min),A,35.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
