Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93387
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81604
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85986
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86423
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182161,The Penns,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,121.25
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,106.5
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,161.38
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,238.12
182161,The Penns,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
182161,The Penns,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89496
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87121
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91952
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,14.38
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83539
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
182161,The Penns,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,55.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,95.62
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,100.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,135.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,170.75
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,119.12
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,192.5
182161,The Penns,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
182161,The Penns,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Max),A,75.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92612
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95377
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,54.25
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83035
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91785
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88507
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,61.12
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,140.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,130.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
182161,The Penns,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96231
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90384
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9509
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95196
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86639
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76324
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88144
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,101.25
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,144.75
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,195.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,133.88
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,181.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
182161,The Penns,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94913
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89169
