Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79092
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87848
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
182161,The Penns,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,50.75
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,73.12
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,110.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,155.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,163.88
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,118.25
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,174.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
182161,The Penns,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8966
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Max),A,58.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,42.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94266
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91763
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79538
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86651
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,13.62
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,51.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,71.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,156.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,145.62
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,159.75
182161,The Penns,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
182161,The Penns,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92349
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Max),A,54.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9534
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83069
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87784
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,11.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93912
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,48.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,82.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,163.5
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,98.25
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,142.38
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,97.62
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,157.5
182161,The Penns,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
182161,The Penns,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95703
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80102
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94379
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93362
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
182161,The Penns,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,50.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,86.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,105.88
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,150.25
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,149.75
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,172.5
182161,The Penns,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
182161,The Penns,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92734
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9133
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95944
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92206
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86365
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.879
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
