Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182161,The Penns,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,50.38
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,78.38
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,105.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,144.62
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,106.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,164.88
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,161.25
182161,The Penns,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.944
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94153
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93878
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89642
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.44
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86056
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91217
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
182161,The Penns,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,48.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,73.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,118.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,136.88
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,93.38
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
182161,The Penns,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
182161,The Penns,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95712
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Max),A,55.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95206
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90802
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.94
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85394
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93646
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92255
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,47.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,86.62
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,164.38
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,158.12
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,179.5
182161,The Penns,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91498
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9527
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91147
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90414
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86548
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94104
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,51.62
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,95.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,125.88
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,185.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,134.88
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,182.75
182161,The Penns,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
182161,The Penns,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94049
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Max),A,77.38
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90622
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84756
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93588
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
182161,The Penns,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,52.12
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,140.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,233.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,133.12
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,200.38
182161,The Penns,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
182161,The Penns,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
