Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91986
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Max),A,83.25
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93722
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90521
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.12
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92203
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88278
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91302
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,3.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,54.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,141.38
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,126.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,234.5
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,120.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,211.38
182161,The Penns,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
182161,The Penns,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8977
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92459
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Max),A,53.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94662
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91785
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88132
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85022
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87768
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
182161,The Penns,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,50.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,79.5
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,143.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,140.25
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,173.38
182161,The Penns,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
182161,The Penns,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88907
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Max),A,56.12
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.88
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94205
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88458
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86621
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86679
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,15.5
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
182161,The Penns,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,55.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,107.5
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,106.88
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,201.38
182161,The Penns,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
182161,The Penns,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90616
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93771
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96109
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95483
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86587
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89526
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90912
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,62.5
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,114.38
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,125.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,182.5
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,143.12
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,150.5
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,239.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95706
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Max),A,57.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.88
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96051
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
