Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91357
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87124
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87744
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,54.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,88.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,136.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,187.88
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,153.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,125.5
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,195.75
182161,The Penns,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
182161,The Penns,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95428
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94031
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Max),A,56.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93381
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90423
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84399
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
182161,The Penns,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,101.62
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.25
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,134.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,223.38
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,162.88
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,202.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
182161,The Penns,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93741
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94376
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90549
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92453
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,59.5
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91434
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89096
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89078
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,53.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,79.25
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,176.12
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,183.12
182161,The Penns,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
182161,The Penns,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94308
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94055
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90442
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91177
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8125
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90332
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89825
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,52.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,77.25
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,109.62
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,155.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,104.88
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,147.38
182161,The Penns,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
182161,The Penns,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95084
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91861
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94678
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,34.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89941
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
