Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,72.25
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,54.75
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,87.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,155.38
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,99.75
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,150.38
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,184.25
182161,The Penns,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
182161,The Penns,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93655
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89316
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93329
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
182161,The Penns,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,55.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,94.75
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,167.38
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,179.62
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,128.25
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
182161,The Penns,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
182161,The Penns,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Max),A,55.62
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92779
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,52.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88074
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85254
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95496
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,54.88
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,87.62
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,118.25
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,187.75
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,134.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,191.25
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,188.75
182161,The Penns,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
182161,The Penns,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Max),A,52.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81613
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,153.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,124.88
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,160.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,144.62
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,278.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
182161,The Penns,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Min),A,26.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92889
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92804
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79757
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
182161,The Penns,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,63.62
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,106.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,111.38
