Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,154.25
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,235.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
182161,The Penns,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Max),A,60.62
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96393
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91739
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
182161,The Penns,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,61.25
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,124.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,218.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,181.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,153.38
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,242.12
182161,The Penns,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
182161,The Penns,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Max),A,96.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.88
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80725
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,64.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,139.25
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,132.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,240.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,184.12
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,245.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
182161,The Penns,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94925
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95276
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93997
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85861
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,70.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,66.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,133.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,155.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,226.25
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,162.12
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,238.88
182161,The Penns,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
182161,The Penns,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93396
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94632
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86468
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,58.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,108.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,130.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,204.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,107.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,183.62
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,216.38
182161,The Penns,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
182161,The Penns,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93649
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93439
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Max),A,70.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
