Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94095
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95303
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9266
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88812
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93725
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182161,The Penns,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,98.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,171.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,170.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,124.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
182161,The Penns,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
182161,The Penns,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91775
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Max),A,72.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,75.12
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8439
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93552
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91553
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91147
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
182161,The Penns,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,55.88
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,102.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,124.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,200.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,117.38
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,213.75
182161,The Penns,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
182161,The Penns,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Max),A,78.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.62
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93649
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90674
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92441
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87478
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182161,The Penns,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,63.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,143.88
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,84.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,154.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,261.25
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,143.88
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,228.38
182161,The Penns,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
182161,The Penns,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9584
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95648
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Max),A,82.88
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9129
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94058
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88916
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92709
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92258
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,51.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,137.88
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,165.62
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,128.62
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,102.12
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,166.38
182161,The Penns,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
182161,The Penns,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95044
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92016
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90195
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94153
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90164
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91519
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
