Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88656
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89212
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,58.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,100.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,129.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,185.25
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,139.38
182161,The Penns,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90164
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9064
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95297
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95251
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90637
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88635
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83688
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93234
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,48.25
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,74.88
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,109.38
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,90.25
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,135.12
182161,The Penns,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
182161,The Penns,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92862
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92279
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8562
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95438
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87262
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8547
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86358
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92694
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
182161,The Penns,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,48.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,86.62
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,95.25
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,146.38
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,144.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
182161,The Penns,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93954
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89435
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Max),A,54.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8537
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88888
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87384
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83102
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9314
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,49.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,137.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,96.88
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,201.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,98.62
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
182161,The Penns,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
182161,The Penns,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90622
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91742
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85965
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83853
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95053
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82773
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93341
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84131
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,12.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84656
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93671
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
182161,The Penns,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
